Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.5
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
605852,Grove Hill Housing Site,2024-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.14
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605852,Grove Hill Housing Site,2024-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,transformer,,Temperature,C,21.9
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
605852,Grove Hill Housing Site,2024-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
605852,Grove Hill Housing Site,2024-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
605852,Grove Hill Housing Site,2024-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,transformer,,Temperature,C,22.1
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.91
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.66
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
605852,Grove Hill Housing Site,2024-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.88
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
605852,Grove Hill Housing Site,2024-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.92
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
605852,Grove Hill Housing Site,2024-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.89
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.2
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
605852,Grove Hill Housing Site,2024-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
