Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.13
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
605852,Grove Hill Housing Site,2024-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.41
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.34
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
605852,Grove Hill Housing Site,2024-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.63
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
605852,Grove Hill Housing Site,2024-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.15
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
605852,Grove Hill Housing Site,2024-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.96
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,transformer,,Temperature,C,22.9
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.21
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
605852,Grove Hill Housing Site,2024-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,transformer,,Temperature,C,22.9
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605852,Grove Hill Housing Site,2024-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
605852,Grove Hill Housing Site,2024-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.93
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.8
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.85
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605852,Grove Hill Housing Site,2024-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.16
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.09
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,transformer,,Temperature,C,22.7
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
605852,Grove Hill Housing Site,2024-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
