Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.53
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,transformer,,Temperature,C,22.6
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
605852,Grove Hill Housing Site,2024-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.64
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,transformer,,Temperature,C,22.5
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605852,Grove Hill Housing Site,2024-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.67
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,transformer,,Temperature,C,22.4
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605852,Grove Hill Housing Site,2024-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.89
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-4.03
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,transformer,,Temperature,C,22.3
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605852,Grove Hill Housing Site,2024-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-2.03
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.99
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.35
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,transformer,,Temperature,C,22.2
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
605852,Grove Hill Housing Site,2024-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.45
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.59
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,transformer,,Temperature,C,22.0
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
605852,Grove Hill Housing Site,2024-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.91
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-5.75
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,transformer,,Temperature,C,21.8
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
605852,Grove Hill Housing Site,2024-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.74
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
605852,Grove Hill Housing Site,2024-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.86
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-5.08
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.6
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
