Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.44
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.7
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
605852,Grove Hill Housing Site,2024-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.7
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
605852,Grove Hill Housing Site,2024-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.95
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.47
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.88
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.77
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.32
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605852,Grove Hill Housing Site,2024-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-2.82
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-6.77
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.83
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
605852,Grove Hill Housing Site,2024-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.26
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.55
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,transformer,,Temperature,C,21.5
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,transformer,,Temperature,C,21.7
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605852,Grove Hill Housing Site,2024-03-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.13
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-3.13
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,transformer,,Temperature,C,21.7
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.08
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.39
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-6.82
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
