Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
605852,Grove Hill Housing Site,2024-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.61
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
605852,Grove Hill Housing Site,2024-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,transformer,,Temperature,C,21.6
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-2.33
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.05
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.68
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,transformer,,Temperature,C,21.4
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
605852,Grove Hill Housing Site,2024-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.97
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.68
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.26
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,transformer,,Temperature,C,21.2
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605852,Grove Hill Housing Site,2024-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.14
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.57
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,transformer,,Temperature,C,21.0
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
605852,Grove Hill Housing Site,2024-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.18
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.71
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.23
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.12
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.6
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,transformer,,Temperature,C,20.8
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.86
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605852,Grove Hill Housing Site,2024-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.37
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,transformer,,Temperature,C,20.8
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
605852,Grove Hill Housing Site,2024-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.03
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.54
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
