Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
605852,Grove Hill Housing Site,2024-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.38
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.71
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.56
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
605852,Grove Hill Housing Site,2024-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,transformer,,Temperature,C,20.8
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
605852,Grove Hill Housing Site,2024-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.74
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,transformer,,Temperature,C,20.9
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
605852,Grove Hill Housing Site,2024-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.69
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.97
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,transformer,,Temperature,C,20.7
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
605852,Grove Hill Housing Site,2024-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,transformer,,Temperature,C,20.6
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.06
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
605852,Grove Hill Housing Site,2024-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.81
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,transformer,,Temperature,C,20.4
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
605852,Grove Hill Housing Site,2024-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.22
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.89
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,transformer,,Temperature,C,20.2
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
605852,Grove Hill Housing Site,2024-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.41
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.58
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,transformer,,Temperature,C,20.1
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
605852,Grove Hill Housing Site,2024-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.31
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.26
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,transformer,,Temperature,C,20.0
