Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.51
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
605852,Grove Hill Housing Site,2024-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.1
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.82
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.95
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,transformer,,Temperature,C,19.9
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.26
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605852,Grove Hill Housing Site,2024-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.49
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,transformer,,Temperature,C,19.8
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
605852,Grove Hill Housing Site,2024-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,transformer,,Temperature,C,19.7
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.21
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.61
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605852,Grove Hill Housing Site,2024-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.42
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.98
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.15
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.37
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,transformer,,Temperature,C,19.5
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
605852,Grove Hill Housing Site,2024-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.76
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.94
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
605852,Grove Hill Housing Site,2024-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.55
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,transformer,,Temperature,C,19.4
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605852,Grove Hill Housing Site,2024-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.78
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605852,Grove Hill Housing Site,2024-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
605852,Grove Hill Housing Site,2024-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
