Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,53.4
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,transformer,,Temperature,C,19.3
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
605852,Grove Hill Housing Site,2024-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,47.1
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,transformer,,Temperature,C,19.2
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.66
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
605852,Grove Hill Housing Site,2024-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.63
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.98
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.48
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,transformer,,Temperature,C,19.1
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
605852,Grove Hill Housing Site,2024-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
605852,Grove Hill Housing Site,2024-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.43
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.73
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605852,Grove Hill Housing Site,2024-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.71
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
605852,Grove Hill Housing Site,2024-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.77
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
605852,Grove Hill Housing Site,2024-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,50.2
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.89
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,transformer,,Temperature,C,18.7
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.49
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605852,Grove Hill Housing Site,2024-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.11
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
