Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605852,Grove Hill Housing Site,2024-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.1
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.6
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.38
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605852,Grove Hill Housing Site,2024-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605852,Grove Hill Housing Site,2024-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.65
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.46
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
605852,Grove Hill Housing Site,2024-03-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605852,Grove Hill Housing Site,2024-03-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.35
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
605852,Grove Hill Housing Site,2024-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.27
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605852,Grove Hill Housing Site,2024-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605852,Grove Hill Housing Site,2024-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605852,Grove Hill Housing Site,2024-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
