Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605852,Grove Hill Housing Site,2024-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.48
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,transformer,,Temperature,C,18.5
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605852,Grove Hill Housing Site,2024-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605852,Grove Hill Housing Site,2024-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,transformer,,Temperature,C,18.6
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605852,Grove Hill Housing Site,2024-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.28
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,39.4
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,transformer,,Temperature,C,18.7
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.02
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605852,Grove Hill Housing Site,2024-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.11
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
605852,Grove Hill Housing Site,2024-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.23
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605852,Grove Hill Housing Site,2024-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.14
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
