Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.1
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605852,Grove Hill Housing Site,2024-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.41
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.26
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605852,Grove Hill Housing Site,2024-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.17
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,53.7
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605852,Grove Hill Housing Site,2024-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.68
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.52
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605852,Grove Hill Housing Site,2024-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.18
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
