Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.2
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605852,Grove Hill Housing Site,2024-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.15
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605852,Grove Hill Housing Site,2024-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.24
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.17
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,47.8
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605852,Grove Hill Housing Site,2024-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.32
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605852,Grove Hill Housing Site,2024-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.7
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605852,Grove Hill Housing Site,2024-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.35
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,52.8
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605852,Grove Hill Housing Site,2024-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
