Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605852,Grove Hill Housing Site,2024-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.39
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,53.3
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.31
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605852,Grove Hill Housing Site,2024-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.22
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,7.4
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,52.2
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
605852,Grove Hill Housing Site,2024-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.16
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.51
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.3
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.46
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605852,Grove Hill Housing Site,2024-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.88
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605852,Grove Hill Housing Site,2024-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.2
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,51.4
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605852,Grove Hill Housing Site,2024-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,53.9
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,transformer,,Temperature,C,18.8
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605852,Grove Hill Housing Site,2024-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.21
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,1.5
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.42
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605852,Grove Hill Housing Site,2024-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.64
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.25
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.59
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,1.6
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.6
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,51.5
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605852,Grove Hill Housing Site,2024-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.42
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.19
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,8.1
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,46.5
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,transformer,,Temperature,C,18.9
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605852,Grove Hill Housing Site,2024-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.2
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,3.3
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.4
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.2
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,46.0
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,transformer,,Temperature,C,19.0
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605852,Grove Hill Housing Site,2024-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
